Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,02,N Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,transformer,,Temperature,C,15.1
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,40.05
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,1.75
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.55
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,08,L3 Active Power,kW,9.19
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.26
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.23
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,08,N Current (RMS),A,31.4
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,08,L3 Current (RMS),A,37.4
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.21
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.43
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.37
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,05,N Current (RMS),A,27.8
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,51.1
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,46.6
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,30.88
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,-13.67
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.15
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,04,N Current (RMS),A,57.6
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,125.9
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.4
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.06
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.95
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,03,N Current (RMS),A,17.2
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,transformer,,Temperature,C,15.1
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,49.74
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.12
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.7
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
730719,MELLISH ROAD - WALSALL,2022-12-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,08,L3 Active Power,kW,8.57
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.27
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.24
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,08,N Current (RMS),A,29.4
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,08,L3 Current (RMS),A,35.2
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.23
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.09
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.72
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.22
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,05,N Current (RMS),A,25.6
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.0
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.5
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,49.8
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.91
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,29.25
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,-15.3
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,04,N Current (RMS),A,49.7
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,119.0
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.8
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.8
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.62
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,03,N Current (RMS),A,19.4
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.1
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,transformer,,Temperature,C,15.3
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,48.68
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.33
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.35
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
730719,MELLISH ROAD - WALSALL,2022-12-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.42
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,08,L3 Active Power,kW,8.43
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.35
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.22
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,08,N Current (RMS),A,28.9
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,08,L3 Current (RMS),A,34.7
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.64
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.84
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.99
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,05,N Current (RMS),A,19.1
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.2
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,48.7
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,49.1
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,30.98
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,-14.26
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.82
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,04,N Current (RMS),A,55.8
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,126.3
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.6
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.1
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.3
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.62
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,03,N Current (RMS),A,19.6
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,transformer,,Temperature,C,15.4
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,52.33
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.57
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.22
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
730719,MELLISH ROAD - WALSALL,2022-12-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,08,L3 Active Power,kW,8.39
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.47
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.22
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,08,N Current (RMS),A,28.3
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,08,L3 Current (RMS),A,34.4
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.44
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.78
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.54
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,05,N Current (RMS),A,25.3
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.7
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,54.2
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,47.3
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.91
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,30.44
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,-13.28
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,04,N Current (RMS),A,56.1
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,124.0
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.9
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.7
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.04
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.31
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,03,N Current (RMS),A,22.2
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,transformer,,Temperature,C,15.4
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,49.28
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.31
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.16
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
730719,MELLISH ROAD - WALSALL,2022-12-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,08,L3 Active Power,kW,8.73
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.53
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,08,N Current (RMS),A,29.6
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,08,L3 Current (RMS),A,36.0
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.4
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.4
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.97
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.39
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,05,N Current (RMS),A,23.4
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.8
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,53.9
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,46.8
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.97
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,32.4
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,-13.73
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.19
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,04,N Current (RMS),A,60.8
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,132.2
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.8
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.7
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.51
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,03,N Current (RMS),A,18.3
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,transformer,,Temperature,C,15.5
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,52.73
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.3
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.79
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
730719,MELLISH ROAD - WALSALL,2022-12-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.42
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,08,L3 Active Power,kW,8.89
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.49
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,08,N Current (RMS),A,30.4
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,08,L3 Current (RMS),A,36.7
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.29
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.55
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.96
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,05,N Current (RMS),A,19.9
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.5
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.8
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.5
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.99
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,33.72
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,-15.3
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.52
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,04,N Current (RMS),A,60.5
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,138.0
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.7
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.4
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.15
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.82
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.53
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,03,N Current (RMS),A,23.1
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,transformer,,Temperature,C,15.6
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,54.01
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.59
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.15
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
730719,MELLISH ROAD - WALSALL,2022-12-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,08,L3 Active Power,kW,8.99
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,08,L2 Active Power,kW,1.47
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.17
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,08,N Current (RMS),A,28.2
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,08,L3 Current (RMS),A,36.8
