Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,08,L2 Current (RMS),A,6.5
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.2
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.53
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.1
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,05,N Current (RMS),A,19.2
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.5
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,47.9
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.8
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,29.91
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,-23.27
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.27
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,04,N Current (RMS),A,47.4
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,122.9
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,96.5
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.3
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.38
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.53
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.48
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,03,N Current (RMS),A,20.7
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,transformer,,Temperature,C,15.7
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,51.45
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,1.32
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.02
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
730719,MELLISH ROAD - WALSALL,2022-12-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.48
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,08,L3 Active Power,kW,8.35
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,08,L2 Active Power,kW,1.73
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.18
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,08,N Current (RMS),A,26.0
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,08,L3 Current (RMS),A,34.8
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,08,L2 Current (RMS),A,7.4
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.96
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.55
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.22
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,05,N Current (RMS),A,18.9
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.5
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,49.2
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.74
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,30.52
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,-23.68
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.9
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,04,N Current (RMS),A,52.6
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,125.2
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,98.1
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.3
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.34
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.13
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,03,N Current (RMS),A,20.8
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,transformer,,Temperature,C,15.8
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,53.93
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.45
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
730719,MELLISH ROAD - WALSALL,2022-12-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,08,L3 Active Power,kW,7.96
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,08,L2 Active Power,kW,1.93
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.2
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,08,N Current (RMS),A,24.4
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,08,L3 Current (RMS),A,33.6
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,08,L2 Current (RMS),A,8.1
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.98
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.27
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.79
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,05,N Current (RMS),A,21.0
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.9
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,50.9
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.5
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.96
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,30.06
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,-25.41
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.35
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,04,N Current (RMS),A,48.8
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,123.9
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,105.8
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.9
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.47
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.49
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.33
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,03,N Current (RMS),A,19.9
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,transformer,,Temperature,C,15.9
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,54.43
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,0.34
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.67
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
730719,MELLISH ROAD - WALSALL,2022-12-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,08,L3 Active Power,kW,0.98
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.4
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.26
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,08,N Current (RMS),A,3.5
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,08,L3 Current (RMS),A,4.9
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.63
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.64
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.34
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,05,N Current (RMS),A,17.4
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.3
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,40.4
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.78
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.18
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,-24.48
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.78
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,04,N Current (RMS),A,24.6
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,99.6
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,101.5
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,78.1
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.03
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.48
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.35
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,03,N Current (RMS),A,24.1
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,transformer,,Temperature,C,21.5
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.82
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.89
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.71
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
730719,MELLISH ROAD - WALSALL,2022-12-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.4
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.26
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,08,N Current (RMS),A,3.5
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,08,L3 Current (RMS),A,5.1
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.77
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.13
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.11
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,05,N Current (RMS),A,20.6
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.9
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.2
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.2
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.94
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,25.32
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,-23.43
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.31
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,04,N Current (RMS),A,28.4
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,104.5
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,97.4
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.2
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.81
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.59
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.32
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,03,N Current (RMS),A,20.8
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,transformer,,Temperature,C,21.6
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,39.9
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
730719,MELLISH ROAD - WALSALL,2022-12-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.41
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.25
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,08,N Current (RMS),A,3.7
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,08,L3 Current (RMS),A,5.1
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.53
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.02
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.06
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,05,N Current (RMS),A,17.3
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.1
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,45.9
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.6
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.09
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,27.77
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,-23.52
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.38
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,04,N Current (RMS),A,31.2
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,114.8
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,98.1
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,80.7
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.45
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.13
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.33
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,03,N Current (RMS),A,19.3
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.6
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,transformer,,Temperature,C,21.7
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,45.73
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.02
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
730719,MELLISH ROAD - WALSALL,2022-12-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,08,L3 Active Power,kW,0.98
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.63
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.28
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,08,N Current (RMS),A,4.3
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,08,L3 Current (RMS),A,4.9
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,08,L2 Current (RMS),A,3.9
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,08,L1 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.22
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.37
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.57
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.13
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,05,N Current (RMS),A,18.8
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,35.1
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.4
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.06
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.21
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,-23.82
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.89
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,04,N Current (RMS),A,22.7
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,91.9
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,99.2
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,86.4
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.44
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.86
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.26
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,03,N Current (RMS),A,22.6
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
