Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,transformer,,Temperature,C,21.9
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.99
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.3
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.55
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
730719,MELLISH ROAD - WALSALL,2022-12-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,08,L3 Active Power,kW,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.49
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.24
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,08,N Current (RMS),A,3.2
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,08,L3 Current (RMS),A,4.5
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,08,L1 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.81
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.99
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.51
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,05,N Current (RMS),A,16.2
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,44.7
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.4
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.3
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.6
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.59
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,-24.24
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.74
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,04,N Current (RMS),A,23.0
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,89.2
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,99.8
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,92.7
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.5
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.38
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,03,N Current (RMS),A,21.1
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.1
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,transformer,,Temperature,C,22.0
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.79
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.38
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
730719,MELLISH ROAD - WALSALL,2022-12-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,08,L3 Active Power,kW,0.96
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,08,L2 Active Power,kW,2.05
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.27
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,08,N Current (RMS),A,9.1
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,08,L3 Current (RMS),A,4.7
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,08,L2 Current (RMS),A,10.6
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.39
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.05
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.49
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.92
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,05,N Current (RMS),A,25.7
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,50.2
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,52.4
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.47
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.3
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,-26.09
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.21
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,04,N Current (RMS),A,29.7
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,80.7
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,108.7
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,91.6
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.53
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.76
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.73
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,03,N Current (RMS),A,20.4
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,transformer,,Temperature,C,22.1
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.81
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,0.26
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.12
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
730719,MELLISH ROAD - WALSALL,2022-12-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.03
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.45
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.28
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,08,N Current (RMS),A,4.1
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,08,L3 Current (RMS),A,5.1
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.38
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.4
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.49
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.09
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.82
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,05,N Current (RMS),A,29.5
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.0
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,62.5
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.9
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.36
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.88
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,-16.8
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.46
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,04,N Current (RMS),A,29.4
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,91.2
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,70.8
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,84.9
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.98
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.79
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.4
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,03,N Current (RMS),A,22.8
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.4
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,transformer,,Temperature,C,22.3
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,43.37
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.59
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.94
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
730719,MELLISH ROAD - WALSALL,2022-12-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,08,L3 Active Power,kW,0.94
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.75
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.2
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,08,N Current (RMS),A,5.4
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,08,L3 Current (RMS),A,4.7
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,08,L2 Current (RMS),A,4.9
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.47
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.1
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.59
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,05,N Current (RMS),A,18.6
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.0
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,50.3
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.0
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.37
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.47
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,-19.54
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.43
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,04,N Current (RMS),A,29.6
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,101.3
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,81.8
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.4
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.87
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.61
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.86
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,03,N Current (RMS),A,22.0
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.5
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,transformer,,Temperature,C,22.4
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.74
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.98
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.09
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
730719,MELLISH ROAD - WALSALL,2022-12-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,08,L3 Active Power,kW,0.91
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.78
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.16
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,08,N Current (RMS),A,5.6
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,08,L3 Current (RMS),A,4.6
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,08,L2 Current (RMS),A,4.7
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.75
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.79
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.49
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,05,N Current (RMS),A,17.5
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,41.3
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,49.2
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.7
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.12
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,27.17
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,-17.63
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.68
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,04,N Current (RMS),A,40.2
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,113.6
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,74.7
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.8
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.53
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.14
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,03,N Current (RMS),A,25.6
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.5
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,transformer,,Temperature,C,22.5
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,50.31
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.13
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.48
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
730719,MELLISH ROAD - WALSALL,2022-12-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,08,L3 Active Power,kW,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.62
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.17
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,08,N Current (RMS),A,3.9
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,08,L3 Current (RMS),A,4.6
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.7
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.28
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.46
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.07
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.81
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.38
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,05,N Current (RMS),A,22.1
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,54.6
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,61.5
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.2
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.65
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.42
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,-22.14
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.88
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,04,N Current (RMS),A,32.3
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,109.4
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,92.2
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,86.0
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.22
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.31
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.32
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,03,N Current (RMS),A,23.9
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.2
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,transformer,,Temperature,C,22.6
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,52.57
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.69
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.74
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
730719,MELLISH ROAD - WALSALL,2022-12-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,08,L3 Active Power,kW,0.88
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.61
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.21
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,08,N Current (RMS),A,3.8
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,08,L3 Current (RMS),A,4.6
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.7
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.41
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.05
