Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.93
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.79
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.28
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,05,N Current (RMS),A,26.8
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,58.1
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,72.9
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.7
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.62
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,28.64
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,-20.62
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.59
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,04,N Current (RMS),A,35.5
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,117.6
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.5
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,85.0
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.21
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.4
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.5
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,03,N Current (RMS),A,21.1
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.5
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,transformer,,Temperature,C,22.7
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,52.62
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.26
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.56
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
730719,MELLISH ROAD - WALSALL,2022-12-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,08,L3 Active Power,kW,0.97
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.61
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.16
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,08,N Current (RMS),A,4.5
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,08,L3 Current (RMS),A,5.0
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.7
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.45
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.34
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.73
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.19
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,05,N Current (RMS),A,21.0
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,55.4
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,60.7
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.4
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.87
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,29.28
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,-20.12
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.13
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,04,N Current (RMS),A,36.7
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,120.1
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,83.8
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,87.1
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.9
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.7
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.24
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,03,N Current (RMS),A,24.1
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.9
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,transformer,,Temperature,C,22.8
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,53.46
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.97
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.7
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
730719,MELLISH ROAD - WALSALL,2022-12-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.2
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,08,N Current (RMS),A,6.1
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,08,L3 Current (RMS),A,5.0
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,08,L2 Current (RMS),A,5.9
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.48
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.64
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.16
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.75
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,05,N Current (RMS),A,19.2
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,52.4
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,58.4
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.8
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.92
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,28.33
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,-20.47
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.96
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,04,N Current (RMS),A,36.1
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,116.5
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,85.5
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,90.4
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.94
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.84
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.91
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,03,N Current (RMS),A,29.1
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.3
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.5
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,transformer,,Temperature,C,22.8
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,52.89
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.58
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.81
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
730719,MELLISH ROAD - WALSALL,2022-12-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,08,L3 Active Power,kW,0.91
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.67
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.32
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,08,N Current (RMS),A,4.1
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,08,L3 Current (RMS),A,4.8
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.9
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.65
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.49
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.38
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.35
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.93
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,05,N Current (RMS),A,23.5
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,63.6
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,63.8
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.2
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,28.4
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,-20.26
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.29
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,04,N Current (RMS),A,37.1
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,116.9
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.7
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,92.0
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.28
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.42
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.27
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,03,N Current (RMS),A,32.6
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,71.9
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,transformer,,Temperature,C,22.9
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,55.94
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.26
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.83
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
730719,MELLISH ROAD - WALSALL,2022-12-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.22
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,08,L3 Active Power,kW,0.89
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.41
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,08,N Current (RMS),A,4.1
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,08,L3 Current (RMS),A,4.7
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,08,L2 Current (RMS),A,3.4
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,08,L1 Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.54
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.64
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.7
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.69
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.42
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,05,N Current (RMS),A,18.5
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,65.2
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.8
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,48.1
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.56
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,28.07
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,-24.95
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.59
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,04,N Current (RMS),A,32.1
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,116.3
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,104.1
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,106.0
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.52
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.21
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.79
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,03,N Current (RMS),A,29.8
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.6
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,transformer,,Temperature,C,22.9
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,55.15
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.8
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.2
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
730719,MELLISH ROAD - WALSALL,2022-12-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.58
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,08,L3 Active Power,kW,0.99
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.81
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.75
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,08,N Current (RMS),A,4.8
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,08,L3 Current (RMS),A,5.0
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,08,L2 Current (RMS),A,3.5
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.1
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.42
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.46
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.58
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.24
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.6
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,05,N Current (RMS),A,17.7
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,69.0
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.8
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,56.4
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.15
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,28.37
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,-20.76
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.12
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,04,N Current (RMS),A,38.3
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,118.2
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,87.5
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,96.2
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.21
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.62
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,03,N Current (RMS),A,31.0
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,73.6
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,transformer,,Temperature,C,22.9
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,57.12
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.95
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.57
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
730719,MELLISH ROAD - WALSALL,2022-12-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.01
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.76
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.95
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,08,N Current (RMS),A,4.6
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,08,L3 Current (RMS),A,5.0
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,08,L2 Current (RMS),A,3.4
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,08,L1 Current (RMS),A,5.2
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.57
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.65
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.05
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.2
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.04
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,05,N Current (RMS),A,24.4
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,55.1
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,76.1
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,54.4
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.68
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,37.82
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,-22.97
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.87
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,04,N Current (RMS),A,56.5
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,157.4
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,96.6
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,100.3
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.21
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.19
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.74
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,03,N Current (RMS),A,28.8
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,67.8
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,transformer,,Temperature,C,22.9
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
