Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,64.06
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.25
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.6
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
730719,MELLISH ROAD - WALSALL,2022-12-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.47
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,08,L2 Active Power,kW,1.24
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.92
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,08,N Current (RMS),A,7.6
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,08,L3 Current (RMS),A,6.8
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,08,L2 Current (RMS),A,7.1
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,08,L1 Current (RMS),A,5.1
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.29
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.57
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.1
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.13
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.45
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,05,N Current (RMS),A,20.0
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.9
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,59.5
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,52.4
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.68
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,33.92
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,-22.74
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,31.42
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,04,N Current (RMS),A,45.4
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,140.7
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,95.8
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,131.0
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.57
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.18
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.56
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,03,N Current (RMS),A,24.4
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.1
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.0
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,transformer,,Temperature,C,22.9
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,59.06
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.31
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
730719,MELLISH ROAD - WALSALL,2022-12-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.77
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.67
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.73
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.87
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,08,N Current (RMS),A,6.3
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,08,L3 Current (RMS),A,7.4
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,08,L2 Current (RMS),A,3.2
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,08,L1 Current (RMS),A,4.8
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.38
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.81
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.35
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.23
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.67
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,05,N Current (RMS),A,21.7
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,56.9
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,67.9
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,61.4
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,35.63
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,-30.75
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.34
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,04,N Current (RMS),A,43.2
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,147.8
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,131.0
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,106.5
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.51
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.21
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.6
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,03,N Current (RMS),A,23.7
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,72.2
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,transformer,,Temperature,C,22.9
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,62.15
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,3.52
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.45
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
730719,MELLISH ROAD - WALSALL,2022-12-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.72
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.41
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.74
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.83
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,08,N Current (RMS),A,5.4
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,08,L3 Current (RMS),A,6.6
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,08,L2 Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.6
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.38
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.99
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.83
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.22
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.92
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,05,N Current (RMS),A,27.4
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,46.1
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,73.2
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,58.1
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,34.15
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,-35.59
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.05
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,04,N Current (RMS),A,36.9
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,141.4
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,149.0
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,108.7
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.14
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.7
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.71
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,03,N Current (RMS),A,27.3
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.5
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.4
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,transformer,,Temperature,C,22.8
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,59.51
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,1.17
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.47
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
730719,MELLISH ROAD - WALSALL,2022-12-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.59
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.17
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.75
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,08,N Current (RMS),A,4.7
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,08,L3 Current (RMS),A,5.6
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,08,L2 Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.9
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.37
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.2
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.5
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,24.18
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.15
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,05,N Current (RMS),A,46.3
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.6
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,100.7
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,46.8
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.77
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,33.3
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,-23.98
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.12
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,04,N Current (RMS),A,44.3
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,137.9
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,102.5
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,100.7
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.11
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.93
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.03
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,03,N Current (RMS),A,33.7
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,76.6
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,87.5
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,transformer,,Temperature,C,22.8
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,62.06
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.02
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
730719,MELLISH ROAD - WALSALL,2022-12-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.56
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.12
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.69
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.79
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,08,N Current (RMS),A,5.0
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,08,L3 Current (RMS),A,5.5
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,08,L2 Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.0
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.45
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.52
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.67
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.85
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.85
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,05,N Current (RMS),A,38.4
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,49.9
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,91.6
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,45.8
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.57
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,40.78
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,-20.63
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,29.0
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,04,N Current (RMS),A,63.5
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,169.2
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,88.0
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,120.9
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.57
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.3
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.87
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,03,N Current (RMS),A,37.6
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,71.3
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,93.2
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,transformer,,Temperature,C,22.7
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,70.11
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.31
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.49
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.3
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
730719,MELLISH ROAD - WALSALL,2022-12-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.56
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.14
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.75
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,08,N Current (RMS),A,5.3
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,08,L3 Current (RMS),A,5.7
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,08,L2 Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,08,L1 Current (RMS),A,3.9
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.37
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.5
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.69
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.57
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.88
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,05,N Current (RMS),A,36.9
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.6
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,86.5
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,50.0
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.25
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,40.14
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,-19.11
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,30.19
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,04,N Current (RMS),A,66.6
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,166.5
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,81.7
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,126.1
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.38
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.96
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,03,N Current (RMS),A,38.9
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.6
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,91.6
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,transformer,,Temperature,C,22.6
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,66.34
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.23
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.64
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
730719,MELLISH ROAD - WALSALL,2022-12-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.59
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.06
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.77
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.75
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,08,N Current (RMS),A,4.3
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,08,L3 Current (RMS),A,5.4
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,08,L1 Current (RMS),A,4.0
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.53
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.01
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.19
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,23.68
