Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.48
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,05,N Current (RMS),A,45.3
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.2
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,98.9
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,48.2
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.65
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,39.22
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,-26.14
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,32.74
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,04,N Current (RMS),A,48.1
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,162.0
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,110.0
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,135.6
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.91
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.64
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.43
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,03,N Current (RMS),A,36.0
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.4
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,90.0
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,transformer,,Temperature,C,22.6
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,65.36
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.37
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
730719,MELLISH ROAD - WALSALL,2022-12-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.58
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.12
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.33
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.75
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,08,N Current (RMS),A,6.4
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,08,L3 Current (RMS),A,5.7
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,08,L2 Current (RMS),A,7.5
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,08,L1 Current (RMS),A,4.0
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.06
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.08
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,23.17
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.61
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,05,N Current (RMS),A,41.2
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.0
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,97.0
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,49.0
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.89
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,38.07
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,-23.51
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.81
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,04,N Current (RMS),A,51.4
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,157.6
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,99.5
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,116.1
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.09
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.49
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.55
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,03,N Current (RMS),A,31.2
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.2
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,89.6
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.5
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,transformer,,Temperature,C,22.6
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,62.35
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.56
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.65
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
730719,MELLISH ROAD - WALSALL,2022-12-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.53
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.18
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,08,L2 Active Power,kW,1.05
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.65
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,08,N Current (RMS),A,6.1
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,08,L3 Current (RMS),A,5.9
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,08,L2 Current (RMS),A,5.8
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.5
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.29
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.83
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.2
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,25.89
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.63
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,05,N Current (RMS),A,45.0
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,55.1
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,108.2
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,48.7
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.91
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,36.44
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,-19.26
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.55
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,04,N Current (RMS),A,56.2
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,150.2
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,82.3
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,114.3
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.84
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.88
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.09
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,03,N Current (RMS),A,28.6
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.1
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.6
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.3
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,transformer,,Temperature,C,22.5
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,63.65
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.65
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.85
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.8
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
730719,MELLISH ROAD - WALSALL,2022-12-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.73
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.19
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,08,L2 Active Power,kW,1.23
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.78
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,08,N Current (RMS),A,6.4
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,08,L3 Current (RMS),A,5.9
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,08,L2 Current (RMS),A,6.4
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.4
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.51
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.07
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,22.72
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.74
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,05,N Current (RMS),A,38.0
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,54.8
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,94.8
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,45.0
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.03
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,35.16
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,-17.35
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.38
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,04,N Current (RMS),A,58.6
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,145.2
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,74.6
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,101.2
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.26
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.26
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.38
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,03,N Current (RMS),A,33.2
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,84.1
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,transformer,,Temperature,C,22.5
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,61.65
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.99
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.25
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
730719,MELLISH ROAD - WALSALL,2022-12-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.75
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.15
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.54
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.78
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,08,N Current (RMS),A,5.0
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,08,L3 Current (RMS),A,5.7
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.4
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.5
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.36
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.49
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.97
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.33
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,05,N Current (RMS),A,39.9
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,50.2
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,95.3
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,47.2
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.69
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,36.76
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,-19.75
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.64
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,04,N Current (RMS),A,56.0
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,150.5
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,83.6
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,113.8
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.38
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.62
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.72
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,03,N Current (RMS),A,38.0
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,89.4
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,transformer,,Temperature,C,22.4
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.28
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.49
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.42
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
730719,MELLISH ROAD - WALSALL,2022-12-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.74
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.14
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.49
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.79
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,08,N Current (RMS),A,5.8
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,08,L3 Current (RMS),A,5.8
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,08,L1 Current (RMS),A,4.5
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.21
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.61
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.37
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.73
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,05,N Current (RMS),A,31.4
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,57.3
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,85.0
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,49.2
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.91
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,36.65
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,-19.09
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,32.96
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,04,N Current (RMS),A,60.6
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,150.4
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,80.9
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,136.0
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.09
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.16
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.38
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,03,N Current (RMS),A,38.1
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.9
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,96.0
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,transformer,,Temperature,C,22.3
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,63.47
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.05
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.81
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
730719,MELLISH ROAD - WALSALL,2022-12-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.69
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.13
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.56
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.74
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,08,N Current (RMS),A,5.7
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,08,L3 Current (RMS),A,5.7
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.4
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,08,L1 Current (RMS),A,4.2
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.66
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.06
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.63
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.78
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,05,N Current (RMS),A,25.2
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,54.8
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,66.0
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,67.4
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,43.5
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,-21.06
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,32.4
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,04,N Current (RMS),A,72.0
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,179.6
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,89.7
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,135.4
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.98
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.37
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.23
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,03,N Current (RMS),A,34.2
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,70.0
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,93.2
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,transformer,,Temperature,C,22.2
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
