Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,73.65
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.59
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.08
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.3
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
730719,MELLISH ROAD - WALSALL,2022-12-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.68
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.51
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.55
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.76
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,08,N Current (RMS),A,6.1
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,08,L3 Current (RMS),A,7.0
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.4
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,08,L1 Current (RMS),A,4.3
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.42
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.16
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.27
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.5
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,05,N Current (RMS),A,24.3
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,59.8
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,72.6
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,57.5
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,43.02
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,-29.57
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,32.31
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,04,N Current (RMS),A,51.0
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,178.6
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,124.4
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,135.3
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.14
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.42
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.12
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,03,N Current (RMS),A,37.1
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,81.3
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,110.3
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.4
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,transformer,,Temperature,C,22.0
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,77.78
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.8
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.64
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.3
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
730719,MELLISH ROAD - WALSALL,2022-12-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.57
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.55
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.57
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.72
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,08,N Current (RMS),A,6.3
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,08,L3 Current (RMS),A,7.0
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.5
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.8
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.62
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.9
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.86
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.66
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,05,N Current (RMS),A,25.6
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,83.7
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,70.7
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,53.2
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,40.28
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,-30.36
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,32.52
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,04,N Current (RMS),A,41.5
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,166.1
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,126.1
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,134.9
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.47
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.78
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.56
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,03,N Current (RMS),A,35.6
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.9
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,102.7
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,transformer,,Temperature,C,21.8
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,77.15
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.93
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.4
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.1
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
730719,MELLISH ROAD - WALSALL,2022-12-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.52
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.64
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.66
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.76
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,08,N Current (RMS),A,7.4
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,08,L3 Current (RMS),A,7.5
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.9
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.8
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.39
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,30.38
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.84
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.85
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,05,N Current (RMS),A,35.6
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,125.2
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,82.8
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,71.0
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,33.31
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,-26.84
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,36.36
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,04,N Current (RMS),A,47.4
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,139.1
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,112.3
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,150.7
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.54
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.07
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.38
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.77
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,03,N Current (RMS),A,36.4
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.3
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,105.5
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.7
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,transformer,,Temperature,C,21.6
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,80.34
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.11
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.66
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.4
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
730719,MELLISH ROAD - WALSALL,2022-12-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.54
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.45
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.68
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.75
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,08,N Current (RMS),A,6.5
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,08,L3 Current (RMS),A,6.9
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,08,L2 Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,08,L1 Current (RMS),A,3.8
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.76
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,26.09
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.39
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.27
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,05,N Current (RMS),A,32.6
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,107.5
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,72.7
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,59.4
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.42
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,33.4
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,-28.65
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,36.22
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,04,N Current (RMS),A,43.4
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,138.1
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,119.7
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,149.3
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.42
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.79
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.94
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.66
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,03,N Current (RMS),A,44.0
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.4
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,103.2
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,transformer,,Temperature,C,21.6
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,73.68
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.46
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.84
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.6
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
730719,MELLISH ROAD - WALSALL,2022-12-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.58
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.24
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.69
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.74
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,08,N Current (RMS),A,4.9
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,08,L3 Current (RMS),A,6.0
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,08,L2 Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,08,L1 Current (RMS),A,3.9
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.58
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.11
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.3
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.86
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,05,N Current (RMS),A,22.5
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,62.4
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,71.9
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,53.5
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.67
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,34.47
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,-31.29
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,36.77
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,04,N Current (RMS),A,41.2
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,142.3
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,129.4
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,150.8
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.68
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.63
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.85
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.05
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,03,N Current (RMS),A,44.0
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,106.5
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,transformer,,Temperature,C,21.5
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,63.42
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.35
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
730719,MELLISH ROAD - WALSALL,2022-12-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.55
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,08,L3 Active Power,kW,2.28
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,08,L2 Active Power,kW,1.04
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.74
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,08,N Current (RMS),A,10.5
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,08,L3 Current (RMS),A,12.0
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,08,L2 Current (RMS),A,6.0
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.8
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.78
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.5
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.99
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,05,N Current (RMS),A,27.1
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,74.7
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,71.6
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,46.9
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,33.11
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,-30.81
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,39.95
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,04,N Current (RMS),A,46.0
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,137.1
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,129.4
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,165.7
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.46
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.1
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.14
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.8
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,03,N Current (RMS),A,35.8
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.4
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,92.8
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,transformer,,Temperature,C,21.4
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,65.97
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.45
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.4
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
730719,MELLISH ROAD - WALSALL,2022-12-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.64
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.32
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.39
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.98
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,08,N Current (RMS),A,7.6
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,08,L3 Current (RMS),A,6.3
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,08,L2 Current (RMS),A,8.0
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,08,L1 Current (RMS),A,5.7
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.18
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.84
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,23.15
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.16
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,05,N Current (RMS),A,30.8
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,90.6
