Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,96.9
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,56.2
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.76
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,30.93
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,-26.0
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,39.73
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,04,N Current (RMS),A,54.0
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,128.1
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,109.4
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,165.6
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.5
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.38
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.69
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,03,N Current (RMS),A,32.6
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,81.3
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,transformer,,Temperature,C,21.3
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,64.57
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.02
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.49
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
730719,MELLISH ROAD - WALSALL,2022-12-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.73
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.26
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.76
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,08,N Current (RMS),A,6.0
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,08,L3 Current (RMS),A,6.1
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.7
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.4
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.2
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.13
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,25.11
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.45
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,05,N Current (RMS),A,30.5
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,84.1
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,105.3
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,64.5
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.19
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.5
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,-25.35
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,38.4
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,04,N Current (RMS),A,55.3
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,111.4
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,107.0
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,159.4
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.91
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.27
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.85
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,03,N Current (RMS),A,38.8
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,93.0
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,transformer,,Temperature,C,21.1
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.78
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.75
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.38
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
730719,MELLISH ROAD - WALSALL,2022-12-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.85
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.18
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.62
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.86
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,08,N Current (RMS),A,6.1
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,08,L3 Current (RMS),A,5.6
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.8
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,08,L1 Current (RMS),A,5.0
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.16
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,26.61
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.3
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,05,N Current (RMS),A,35.3
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,83.3
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,110.0
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,59.8
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.94
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.9
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,-27.28
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,40.87
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,04,N Current (RMS),A,59.6
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,107.5
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,114.0
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,168.7
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.05
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.87
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.23
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,03,N Current (RMS),A,23.0
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.0
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,78.6
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,transformer,,Temperature,C,21.0
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,63.27
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.92
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.17
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
730719,MELLISH ROAD - WALSALL,2022-12-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.82
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.25
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.61
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,08,L1 Active Power,kW,1.55
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,08,N Current (RMS),A,6.5
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,08,L3 Current (RMS),A,5.8
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.7
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,08,L1 Current (RMS),A,8.4
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.58
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.77
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,29.67
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.8
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,05,N Current (RMS),A,51.2
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,82.0
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,122.9
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,45.5
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.59
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.41
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,31.07
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,-25.35
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,42.73
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,04,N Current (RMS),A,62.6
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,128.0
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,105.4
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,175.5
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.52
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.44
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.6
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.65
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,03,N Current (RMS),A,30.4
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.4
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,85.6
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,transformer,,Temperature,C,20.7
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,65.5
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.64
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.64
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
730719,MELLISH ROAD - WALSALL,2022-12-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.79
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,08,L3 Active Power,kW,2.1
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.61
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,08,L1 Active Power,kW,1.05
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,08,N Current (RMS),A,8.5
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,08,L3 Current (RMS),A,10.6
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.7
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,08,L1 Current (RMS),A,6.2
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.5
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.04
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,31.73
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.97
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,05,N Current (RMS),A,50.4
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,86.8
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,131.8
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,54.6
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.65
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.53
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,-29.46
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,41.76
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,04,N Current (RMS),A,63.5
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,101.8
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,122.9
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,171.8
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.61
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.94
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.43
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,03,N Current (RMS),A,29.8
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.6
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,76.7
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,transformer,,Temperature,C,20.5
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,62.59
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.42
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.29
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
730719,MELLISH ROAD - WALSALL,2022-12-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.59
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.45
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.67
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.65
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,08,N Current (RMS),A,6.1
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,08,L3 Current (RMS),A,6.9
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.7
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.78
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,25.97
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,24.21
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.07
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,05,N Current (RMS),A,33.3
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,107.0
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,100.7
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,59.0
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.74
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.37
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,-28.01
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,36.95
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,04,N Current (RMS),A,51.7
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,105.5
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,117.2
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,153.1
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.68
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.84
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.49
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.15
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,03,N Current (RMS),A,38.3
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.7
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,93.8
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,transformer,,Temperature,C,20.4
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,67.59
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.44
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.76
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
730719,MELLISH ROAD - WALSALL,2022-12-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.49
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.52
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.71
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.63
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,08,N Current (RMS),A,6.2
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,08,L3 Current (RMS),A,7.1
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,08,L2 Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,08,L1 Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.94
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,24.15
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,24.5
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,05,N Current (RMS),A,32.3
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,99.0
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,101.5
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,58.4
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,30.83
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,-25.09
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,34.97
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,04,N Current (RMS),A,44.0
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,127.0
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,105.3
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,143.0
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.43
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.89
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.41
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,03,N Current (RMS),A,30.9
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,73.0
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,70.1
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,transformer,,Temperature,C,20.2
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
