Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,73.89
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.05
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.96
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.7
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
730719,MELLISH ROAD - WALSALL,2022-12-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.48
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,08,L3 Active Power,kW,2.03
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.67
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.65
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,08,N Current (RMS),A,7.9
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,08,L3 Current (RMS),A,9.0
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.9
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.06
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.33
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.25
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,05,N Current (RMS),A,29.9
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,82.9
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,92.1
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,51.9
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,32.91
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,-24.86
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,37.63
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,04,N Current (RMS),A,51.4
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,135.0
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,103.1
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,154.5
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.57
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.05
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,03,N Current (RMS),A,29.3
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,77.4
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.2
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,transformer,,Temperature,C,19.9
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,73.53
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.23
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.46
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.0
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
730719,MELLISH ROAD - WALSALL,2022-12-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.44
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,08,L3 Active Power,kW,2.2
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.68
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.56
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,08,N Current (RMS),A,9.9
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,08,L3 Current (RMS),A,9.7
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,08,L2 Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.83
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,28.56
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,24.2
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.86
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,05,N Current (RMS),A,34.5
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,117.5
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,100.0
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,66.3
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.29
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,32.18
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,-26.29
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,46.38
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,04,N Current (RMS),A,69.2
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,132.1
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,109.3
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,190.7
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.64
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.38
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.97
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,03,N Current (RMS),A,34.0
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,90.3
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.6
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,transformer,,Temperature,C,19.5
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,84.53
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,70.7
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.4
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
730719,MELLISH ROAD - WALSALL,2022-12-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.45
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.84
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.62
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.59
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,08,N Current (RMS),A,8.3
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,08,L3 Current (RMS),A,8.3
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.7
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,08,L1 Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.64
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,27.82
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,23.42
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.65
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,05,N Current (RMS),A,33.3
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,114.0
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,97.4
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,69.5
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.69
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,28.33
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,-26.71
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,38.55
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,04,N Current (RMS),A,52.0
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,116.3
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,111.2
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,158.5
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.95
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.43
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.8
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,03,N Current (RMS),A,29.2
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,87.2
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,76.0
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,transformer,,Temperature,C,19.3
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,78.91
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.8
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,65.52
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.8
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
730719,MELLISH ROAD - WALSALL,2022-12-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.46
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.74
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.57
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.61
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,08,N Current (RMS),A,7.5
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,08,L3 Current (RMS),A,7.9
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.6
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,08,L1 Current (RMS),A,3.2
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.67
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,27.28
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,25.68
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.66
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,05,N Current (RMS),A,30.3
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,112.5
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,106.5
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,79.9
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.01
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,-29.23
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,36.18
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,04,N Current (RMS),A,46.1
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,108.0
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,121.9
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,149.6
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.73
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.26
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.65
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,03,N Current (RMS),A,29.3
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,78.5
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,76.0
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,transformer,,Temperature,C,19.1
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,73.74
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,64.03
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.6
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
730719,MELLISH ROAD - WALSALL,2022-12-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.18
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.48
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.83
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.56
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,08,N Current (RMS),A,7.3
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,08,L3 Current (RMS),A,8.3
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.6
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.2
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.46
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,24.98
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,27.48
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.31
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,05,N Current (RMS),A,31.9
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,103.4
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,114.4
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,91.6
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.85
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.17
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,-25.89
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,34.27
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,04,N Current (RMS),A,47.4
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,96.5
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,108.9
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,142.3
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.82
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.9
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.23
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,03,N Current (RMS),A,23.7
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,74.8
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,transformer,,Temperature,C,18.9
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,62.79
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.16
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,67.35
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
730719,MELLISH ROAD - WALSALL,2022-12-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.13
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.48
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,08,L3 Active Power,kW,2.14
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.8
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.62
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,08,N Current (RMS),A,10.3
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,08,L3 Current (RMS),A,10.1
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,08,L2 Current (RMS),A,9.9
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,08,L1 Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,22.96
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,31.04
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.88
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,05,N Current (RMS),A,47.0
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,95.4
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,129.2
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,54.6
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.66
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.24
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,-22.47
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,32.76
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,04,N Current (RMS),A,48.0
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,92.9
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,94.8
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,136.6
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.72
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.64
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.51
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,03,N Current (RMS),A,19.8
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.0
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.7
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,transformer,,Temperature,C,18.8
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,62.04
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.13
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.73
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
730719,MELLISH ROAD - WALSALL,2022-12-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.49
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,08,L3 Active Power,kW,2.2
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.48
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.66
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,08,N Current (RMS),A,10.4
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,08,L3 Current (RMS),A,10.9
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.4
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.4
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,25.38
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,24.16
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.5
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,05,N Current (RMS),A,47.1
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,104.5
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,100.3
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,40.2
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
