Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.65
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.72
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,-21.18
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,34.28
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,04,N Current (RMS),A,50.6
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,94.0
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,89.3
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,140.9
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.38
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.01
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.66
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,03,N Current (RMS),A,20.8
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,72.4
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.4
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,transformer,,Temperature,C,18.7
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,67.65
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.53
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,56.04
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.8
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
730719,MELLISH ROAD - WALSALL,2022-12-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.53
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,08,L3 Active Power,kW,4.78
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.57
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.69
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,08,N Current (RMS),A,17.6
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,08,L3 Current (RMS),A,19.6
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,08,L2 Current (RMS),A,3.4
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.6
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.95
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.16
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.42
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,05,N Current (RMS),A,36.5
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,86.5
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,83.6
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.1
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.01
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.32
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,-22.73
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,40.54
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,04,N Current (RMS),A,65.1
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,92.2
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,95.6
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,166.0
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.46
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.97
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.89
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,03,N Current (RMS),A,19.0
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.8
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.1
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,transformer,,Temperature,C,18.7
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,63.51
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.02
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,63.45
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
730719,MELLISH ROAD - WALSALL,2022-12-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.55
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,08,L3 Active Power,kW,2.71
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.78
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.64
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,08,N Current (RMS),A,11.5
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,08,L3 Current (RMS),A,12.6
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,08,L2 Current (RMS),A,4.7
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,08,L1 Current (RMS),A,3.5
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.8
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.49
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.79
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,05,N Current (RMS),A,32.3
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,73.3
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,80.5
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.3
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.25
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.72
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,-21.97
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,38.25
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,04,N Current (RMS),A,61.8
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,89.9
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,92.3
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,156.8
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.11
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.56
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.96
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,03,N Current (RMS),A,24.4
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,67.6
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.4
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,82.4
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.13
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,transformer,,Temperature,C,18.7
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,58.33
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.91
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,67.5
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
730719,MELLISH ROAD - WALSALL,2022-12-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.42
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.51
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,08,N Current (RMS),A,7.2
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,08,L3 Current (RMS),A,6.5
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.4
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,08,L1 Current (RMS),A,3.8
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.43
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.44
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.71
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,05,N Current (RMS),A,33.4
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,68.0
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,93.5
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,49.3
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.01
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.41
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,-20.73
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,38.26
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,04,N Current (RMS),A,64.2
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,92.7
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,87.1
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,157.5
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.69
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.33
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.25
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,03,N Current (RMS),A,24.3
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.6
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,75.6
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,75.2
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,transformer,,Temperature,C,18.7
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,55.95
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.64
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,68.8
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
730719,MELLISH ROAD - WALSALL,2022-12-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.75
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,08,L3 Active Power,kW,2.32
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.55
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.75
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,08,N Current (RMS),A,10.6
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,08,L3 Current (RMS),A,11.3
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.4
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,08,L1 Current (RMS),A,4.4
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.72
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.29
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.55
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,05,N Current (RMS),A,30.3
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,77.6
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,80.5
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.6
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.03
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.85
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,-16.48
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,37.31
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,04,N Current (RMS),A,66.2
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,90.3
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,69.7
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,153.6
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.8
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.57
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.48
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,03,N Current (RMS),A,19.2
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.8
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.2
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.7
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,transformer,,Temperature,C,18.7
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,56.69
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,61.98
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
730719,MELLISH ROAD - WALSALL,2022-12-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.74
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,08,L3 Active Power,kW,4.34
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.85
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,08,N Current (RMS),A,14.9
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,08,L3 Current (RMS),A,17.9
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.5
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,08,L1 Current (RMS),A,4.6
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.71
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.17
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.76
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,05,N Current (RMS),A,30.3
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,61.2
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,87.7
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,45.3
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.42
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.55
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,-17.68
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,29.22
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,04,N Current (RMS),A,42.9
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,109.5
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,74.3
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,120.6
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.36
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.98
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.73
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,03,N Current (RMS),A,22.8
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,68.7
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,73.9
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,transformer,,Temperature,C,18.8
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,61.93
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.08
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,51.5
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
730719,MELLISH ROAD - WALSALL,2022-12-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.75
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,08,L3 Active Power,kW,2.96
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.85
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,08,N Current (RMS),A,12.0
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,08,L3 Current (RMS),A,13.8
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,08,L2 Current (RMS),A,3.6
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.7
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.59
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.66
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.62
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,05,N Current (RMS),A,37.2
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,56.7
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,94.7
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,40.4
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.27
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.82
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,-18.12
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,28.08
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,04,N Current (RMS),A,39.6
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,102.8
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,76.1
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,115.9
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.21
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.17
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.22
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,03,N Current (RMS),A,31.6
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,88.3
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,79.5
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,transformer,,Temperature,C,18.6
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,62.55
