Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.42
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.72
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
730719,MELLISH ROAD - WALSALL,2022-12-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.26
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.92
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.84
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,08,N Current (RMS),A,6.7
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,08,L3 Current (RMS),A,6.1
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,08,L2 Current (RMS),A,5.4
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.8
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.72
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,22.81
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.19
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,05,N Current (RMS),A,38.0
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,73.0
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,95.7
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.4
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.24
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.16
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,-21.82
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.06
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,04,N Current (RMS),A,43.6
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,79.7
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,92.4
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,119.7
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.88
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.37
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.81
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,03,N Current (RMS),A,40.2
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,86.1
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,108.5
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,transformer,,Temperature,C,18.5
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,58.99
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.42
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,48.84
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
730719,MELLISH ROAD - WALSALL,2022-12-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.66
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.6
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,08,L2 Active Power,kW,1.24
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.71
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,08,N Current (RMS),A,8.5
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,08,L3 Current (RMS),A,7.4
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,08,L2 Current (RMS),A,7.8
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.1
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.34
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.72
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.25
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,05,N Current (RMS),A,26.0
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,64.8
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,66.1
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.0
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.56
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.63
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,-23.78
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,31.63
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,04,N Current (RMS),A,40.5
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,101.8
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,99.2
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,131.7
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.3
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.69
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.83
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,03,N Current (RMS),A,39.5
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,84.2
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,101.4
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,transformer,,Temperature,C,18.4
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,61.85
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,50.37
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
730719,MELLISH ROAD - WALSALL,2022-12-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.18
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.77
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,08,L2 Active Power,kW,1.06
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.64
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,08,N Current (RMS),A,8.1
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,08,L3 Current (RMS),A,8.1
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,08,L2 Current (RMS),A,6.1
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,08,L1 Current (RMS),A,3.4
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.56
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.38
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.9
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,05,N Current (RMS),A,19.8
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,56.7
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,60.6
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.3
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.03
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.54
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,-22.31
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,34.46
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,04,N Current (RMS),A,49.3
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,97.5
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,93.3
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,142.5
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.87
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.22
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.03
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,03,N Current (RMS),A,37.8
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,87.2
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,96.0
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,transformer,,Temperature,C,18.3
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,59.71
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,54.97
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
730719,MELLISH ROAD - WALSALL,2022-12-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.52
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.33
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.87
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,08,N Current (RMS),A,7.1
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,08,L3 Current (RMS),A,6.5
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,08,L2 Current (RMS),A,5.2
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.96
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.78
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.12
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,05,N Current (RMS),A,43.5
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,58.7
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,73.7
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,91.4
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.85
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.76
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,-21.87
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,35.47
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,04,N Current (RMS),A,52.6
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,102.2
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,91.6
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,147.1
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.19
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.12
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.22
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,03,N Current (RMS),A,26.7
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.1
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,87.0
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.3
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,transformer,,Temperature,C,18.2
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,55.23
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.01
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,71.28
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
730719,MELLISH ROAD - WALSALL,2022-12-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.54
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.21
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.28
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.62
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,08,N Current (RMS),A,6.6
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,08,L3 Current (RMS),A,6.1
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,08,L2 Current (RMS),A,7.3
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,08,L1 Current (RMS),A,3.4
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.75
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,26.96
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.32
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,05,N Current (RMS),A,45.8
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,69.2
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,110.7
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.8
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.08
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.87
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,-20.93
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,34.68
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,04,N Current (RMS),A,49.6
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,110.6
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,87.7
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,142.5
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.22
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.71
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.79
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,03,N Current (RMS),A,38.4
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.1
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,89.3
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,transformer,,Temperature,C,18.1
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,59.04
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.15
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,50.37
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
730719,MELLISH ROAD - WALSALL,2022-12-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.24
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,08,L2 Active Power,kW,1.03
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.19
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,08,N Current (RMS),A,5.7
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,08,L3 Current (RMS),A,6.1
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,08,L2 Current (RMS),A,5.7
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.33
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,24.43
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.97
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,05,N Current (RMS),A,37.7
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,71.6
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,101.4
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.8
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.94
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,-24.3
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,37.65
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,04,N Current (RMS),A,61.9
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,91.1
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,101.4
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,154.9
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.51
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.99
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.64
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,03,N Current (RMS),A,34.7
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.3
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.6
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,transformer,,Temperature,C,18.0
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,54.01
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,53.39
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
730719,MELLISH ROAD - WALSALL,2022-12-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,08,L3 Active Power,kW,2.44
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.89
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.33
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,08,N Current (RMS),A,10.0
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,08,L3 Current (RMS),A,12.3
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,08,L2 Current (RMS),A,5.0
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.77
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.24
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.41
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,05,N Current (RMS),A,29.2
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,73.2
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,88.0
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,47.6
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,27.57
