Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,-24.27
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,31.71
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,04,N Current (RMS),A,38.3
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,113.8
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,100.9
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,131.0
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.92
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.89
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.3
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,03,N Current (RMS),A,38.1
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.1
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,86.4
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,transformer,,Temperature,C,17.8
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,60.67
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.89
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,49.7
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
730719,MELLISH ROAD - WALSALL,2022-12-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.48
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,08,L2 Active Power,kW,1.08
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.25
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,08,N Current (RMS),A,5.8
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,08,L3 Current (RMS),A,7.2
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,08,L2 Current (RMS),A,5.9
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,08,L1 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.49
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.31
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.49
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,05,N Current (RMS),A,29.0
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,56.8
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,88.7
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,63.8
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.25
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,-33.17
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.33
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,04,N Current (RMS),A,38.1
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,108.7
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,137.2
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,105.1
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.73
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.64
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.87
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,03,N Current (RMS),A,51.2
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.8
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,110.1
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.23
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,transformer,,Temperature,C,17.7
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,52.92
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.09
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.9
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,113.7
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
730719,MELLISH ROAD - WALSALL,2022-12-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,08,L3 Active Power,kW,2.48
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.86
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.2
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,08,N Current (RMS),A,9.3
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,08,L3 Current (RMS),A,11.8
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,08,L2 Current (RMS),A,5.0
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.71
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.15
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.44
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,05,N Current (RMS),A,23.6
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,60.8
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,79.6
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,56.8
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.18
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,-33.19
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,28.74
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,04,N Current (RMS),A,40.8
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,99.4
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,136.5
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,119.4
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.49
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.64
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.12
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,03,N Current (RMS),A,28.8
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.5
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,85.3
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.17
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,transformer,,Temperature,C,17.5
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,55.84
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.64
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,54.42
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
730719,MELLISH ROAD - WALSALL,2022-12-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.17
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.84
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,08,L2 Active Power,kW,1.86
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.22
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,08,N Current (RMS),A,9.8
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,08,L3 Current (RMS),A,8.3
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,08,L2 Current (RMS),A,10.6
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.08
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.0
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.05
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,05,N Current (RMS),A,30.4
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,51.6
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,83.3
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,46.1
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,30.57
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,-33.75
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,33.6
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,04,N Current (RMS),A,36.2
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,126.4
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,139.2
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,139.1
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.66
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.06
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,03,N Current (RMS),A,34.4
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,92.0
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.1
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.19
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,transformer,,Temperature,C,17.4
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,57.14
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.38
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,55.79
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
730719,MELLISH ROAD - WALSALL,2022-12-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.84
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,08,L2 Active Power,kW,3.19
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.2
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,08,N Current (RMS),A,13.1
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,08,L3 Current (RMS),A,8.7
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,08,L2 Current (RMS),A,14.9
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.45
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.56
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.06
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,05,N Current (RMS),A,36.7
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.1
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,89.5
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,62.6
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.22
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,31.56
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,-26.61
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,35.26
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,04,N Current (RMS),A,40.0
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,129.7
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,110.2
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,147.0
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.81
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.9
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.47
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,03,N Current (RMS),A,27.4
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.8
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.17
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,transformer,,Temperature,C,17.2
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,55.68
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.21
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.92
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
730719,MELLISH ROAD - WALSALL,2022-12-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,08,L3 Active Power,kW,3.76
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,08,L2 Active Power,kW,1.01
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.22
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,08,N Current (RMS),A,12.4
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,08,L3 Current (RMS),A,17.4
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,08,L2 Current (RMS),A,5.8
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.6
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.48
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.75
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,05,N Current (RMS),A,26.1
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,60.3
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,89.0
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,66.8
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.33
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.89
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,32.46
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,-30.99
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,30.41
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,04,N Current (RMS),A,30.5
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,133.5
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,128.4
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,126.7
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.68
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.09
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,03,N Current (RMS),A,22.6
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,67.6
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.0
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,transformer,,Temperature,C,16.9
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,66.8
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.33
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,58.41
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
730719,MELLISH ROAD - WALSALL,2022-12-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,08,L3 Active Power,kW,5.68
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,08,L2 Active Power,kW,1.46
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.31
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,08,N Current (RMS),A,19.1
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,08,L3 Current (RMS),A,25.7
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,08,L2 Current (RMS),A,8.4
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.84
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.21
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.26
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,05,N Current (RMS),A,28.1
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,69.8
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,83.6
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,47.2
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.52
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,28.64
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,-26.99
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.85
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,04,N Current (RMS),A,29.2
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,119.1
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,112.5
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,112.4
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.68
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.53
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,03,N Current (RMS),A,25.4
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,95.4
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,70.4
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,75.0
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,transformer,,Temperature,C,16.7
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,73.81
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.79
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,55.86
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
