Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.5
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
730719,MELLISH ROAD - WALSALL,2022-12-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,08,L3 Active Power,kW,5.81
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,08,L2 Active Power,kW,2.5
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.39
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,08,N Current (RMS),A,18.9
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,08,L3 Current (RMS),A,25.6
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,08,L2 Current (RMS),A,12.7
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,08,L1 Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.13
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,23.79
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.71
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,05,N Current (RMS),A,36.6
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,62.9
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,98.9
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,48.5
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.66
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.56
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,32.27
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,-22.33
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.94
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,04,N Current (RMS),A,35.7
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,134.0
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,94.4
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,108.6
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.17
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.33
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.36
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,03,N Current (RMS),A,33.5
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,76.2
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,79.6
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,transformer,,Temperature,C,16.4
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,71.35
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.43
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.41
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.1
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
730719,MELLISH ROAD - WALSALL,2022-12-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,08,L3 Active Power,kW,7.44
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,08,L2 Active Power,kW,5.97
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.4
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,08,N Current (RMS),A,26.5
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,08,L3 Current (RMS),A,32.2
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,08,L2 Current (RMS),A,25.1
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,08,L1 Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.23
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.22
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.54
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.22
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,05,N Current (RMS),A,37.6
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,46.8
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,85.1
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.5
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.59
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.56
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,31.88
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,-21.16
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.78
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,04,N Current (RMS),A,34.7
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,131.5
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,89.1
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,115.8
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.52
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.64
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.37
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,03,N Current (RMS),A,40.8
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,98.0
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,76.9
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,transformer,,Temperature,C,16.2
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,74.02
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.09
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.74
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.7
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
730719,MELLISH ROAD - WALSALL,2022-12-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,08,L3 Active Power,kW,5.56
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,08,L2 Active Power,kW,3.46
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.4
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,08,N Current (RMS),A,21.2
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,08,L3 Current (RMS),A,25.1
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,08,L2 Current (RMS),A,16.2
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.77
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.47
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.15
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.13
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,05,N Current (RMS),A,38.5
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,44.0
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,83.4
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.6
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.62
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.23
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,30.73
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,-25.31
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.33
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,04,N Current (RMS),A,30.2
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,126.3
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,105.4
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,101.9
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.27
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.42
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.61
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,03,N Current (RMS),A,41.8
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,96.2
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,76.2
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,transformer,,Temperature,C,16.0
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.47
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.1
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
730719,MELLISH ROAD - WALSALL,2022-12-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,08,L3 Active Power,kW,5.72
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.69
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.37
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,08,N Current (RMS),A,18.3
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,08,L3 Current (RMS),A,25.2
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,08,L2 Current (RMS),A,9.2
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.47
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.67
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.35
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,05,N Current (RMS),A,33.3
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,48.5
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,74.0
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.51
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.38
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.91
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,-25.16
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.48
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,04,N Current (RMS),A,28.3
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,111.2
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,105.2
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,98.9
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.19
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.97
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,03,N Current (RMS),A,36.7
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,82.8
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,transformer,,Temperature,C,16.0
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,55.29
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.51
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
730719,MELLISH ROAD - WALSALL,2022-12-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,08,L3 Active Power,kW,5.73
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.72
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.38
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,08,N Current (RMS),A,18.1
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,08,L3 Current (RMS),A,25.0
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,08,L2 Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.21
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,23.73
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.37
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,05,N Current (RMS),A,46.7
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,51.0
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,100.1
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.7
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.53
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,27.91
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,-25.15
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,28.8
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,04,N Current (RMS),A,31.1
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,115.0
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,105.5
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,120.6
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.07
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.89
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.18
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,03,N Current (RMS),A,35.7
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,82.8
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,transformer,,Temperature,C,15.8
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,55.92
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.34
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.69
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
730719,MELLISH ROAD - WALSALL,2022-12-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,08,L3 Active Power,kW,6.3
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.68
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,08,L1 Active Power,kW,1.06
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,08,N Current (RMS),A,18.8
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,08,L3 Current (RMS),A,27.2
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,08,L2 Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,08,L1 Current (RMS),A,6.1
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.53
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,25.61
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.01
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,05,N Current (RMS),A,50.4
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,45.3
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,108.5
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.0
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.66
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,29.05
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,-20.28
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.15
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,04,N Current (RMS),A,33.9
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,119.9
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,85.0
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,109.1
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.39
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.37
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,03,N Current (RMS),A,31.1
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.8
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,transformer,,Temperature,C,15.8
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,56.26
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.53
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.58
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
730719,MELLISH ROAD - WALSALL,2022-12-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,08,L3 Active Power,kW,3.74
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.99
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.3
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,08,N Current (RMS),A,11.4
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,08,L3 Current (RMS),A,17.1
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,08,L2 Current (RMS),A,5.3
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,08,L1 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.48
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.38
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.93
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,05,N Current (RMS),A,25.9
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.2
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,68.3
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.7
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.81
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.62
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,-22.55
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.35
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,04,N Current (RMS),A,32.2
