Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,113.9
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,94.2
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,117.9
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.79
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.56
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.98
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,03,N Current (RMS),A,36.6
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,85.2
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,transformer,,Temperature,C,15.6
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,50.62
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.54
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.52
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
730719,MELLISH ROAD - WALSALL,2022-12-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,08,L3 Active Power,kW,3.1
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.75
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.34
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,08,N Current (RMS),A,8.6
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,08,L3 Current (RMS),A,14.2
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,08,L2 Current (RMS),A,3.2
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,08,L1 Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.52
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.79
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.4
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,05,N Current (RMS),A,40.5
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,44.7
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,90.2
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.4
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.43
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.28
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.24
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,-21.94
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.43
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,04,N Current (RMS),A,28.2
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,104.1
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,91.2
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,106.2
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.7
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.16
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.43
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,03,N Current (RMS),A,31.8
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,79.3
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,transformer,,Temperature,C,15.6
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,49.54
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.92
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.55
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
730719,MELLISH ROAD - WALSALL,2022-12-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,08,L3 Active Power,kW,3.56
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.73
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.4
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,08,N Current (RMS),A,9.9
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,08,L3 Current (RMS),A,16.0
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.32
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.22
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.88
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,05,N Current (RMS),A,30.2
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,47.3
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,75.2
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.7
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.63
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.73
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.17
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,-23.04
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.41
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,04,N Current (RMS),A,33.5
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,79.6
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,95.8
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,98.2
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.44
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.09
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,03,N Current (RMS),A,44.6
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.1
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,99.8
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.17
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,transformer,,Temperature,C,15.5
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.48
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.18
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.66
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
730719,MELLISH ROAD - WALSALL,2022-12-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,08,L3 Active Power,kW,3.89
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,08,L2 Active Power,kW,2.25
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.28
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,08,N Current (RMS),A,12.1
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,08,L3 Current (RMS),A,17.4
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,08,L2 Current (RMS),A,11.2
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.37
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,22.66
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.06
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,05,N Current (RMS),A,42.0
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,39.4
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,95.6
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.6
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.61
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.16
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.01
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,-32.06
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.61
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,04,N Current (RMS),A,44.3
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,91.3
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,133.5
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,103.0
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.78
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.54
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,03,N Current (RMS),A,33.0
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.1
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,80.9
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.18
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,transformer,,Temperature,C,15.2
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,48.04
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.58
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.2
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
730719,MELLISH ROAD - WALSALL,2022-12-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.9
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,08,L2 Active Power,kW,1.14
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.23
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,08,N Current (RMS),A,6.6
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,08,L3 Current (RMS),A,9.3
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,08,L2 Current (RMS),A,6.0
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.55
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.8
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.87
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,05,N Current (RMS),A,25.5
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.9
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,70.2
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.2
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.79
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.31
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.32
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,-27.24
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.27
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,04,N Current (RMS),A,42.9
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,84.3
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,113.1
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,106.7
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.31
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.47
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.06
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,03,N Current (RMS),A,32.4
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,80.2
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.17
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,transformer,,Temperature,C,15.1
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.09
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.35
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,44.37
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
730719,MELLISH ROAD - WALSALL,2022-12-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.88
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.91
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.23
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,08,N Current (RMS),A,6.2
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,08,L3 Current (RMS),A,9.3
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,08,L2 Current (RMS),A,3.8
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.74
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.64
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.68
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,05,N Current (RMS),A,27.5
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,66.2
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,53.2
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.9
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.1
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.94
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.75
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,-30.41
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.6
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,04,N Current (RMS),A,37.0
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,101.8
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,126.0
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,122.8
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.49
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.18
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.47
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.48
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,03,N Current (RMS),A,21.1
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.7
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,transformer,,Temperature,C,15.0
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,53.53
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.92
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
730719,MELLISH ROAD - WALSALL,2022-12-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.96
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,08,L2 Active Power,kW,1.59
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.24
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,08,N Current (RMS),A,7.9
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,08,L3 Current (RMS),A,9.6
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,08,L2 Current (RMS),A,8.4
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.99
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.64
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.76
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,05,N Current (RMS),A,35.0
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,74.4
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,66.5
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.1
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.11
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.26
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.85
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,-26.23
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.94
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,04,N Current (RMS),A,36.0
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,94.6
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,108.3
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,116.2
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.3
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.78
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.61
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,03,N Current (RMS),A,26.6
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,73.1
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,transformer,,Temperature,C,14.9
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,53.08
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.91
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.49
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
730719,MELLISH ROAD - WALSALL,2022-12-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
