Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,08,L3 Active Power,kW,2.86
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.97
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.22
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,08,N Current (RMS),A,8.2
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,08,L3 Current (RMS),A,13.0
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,08,L2 Current (RMS),A,4.8
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.71
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.68
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.72
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,05,N Current (RMS),A,26.9
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,60.4
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,63.1
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.4
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.53
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.62
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.53
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,-27.08
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.48
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,04,N Current (RMS),A,44.4
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.9
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,111.7
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,110.0
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.26
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.24
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.81
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,03,N Current (RMS),A,42.2
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,100.8
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.0
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.17
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,transformer,,Temperature,C,14.9
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.36
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.99
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,47.15
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
730719,MELLISH ROAD - WALSALL,2022-12-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,08,L3 Active Power,kW,4.69
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,08,L2 Active Power,kW,1.23
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.25
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,08,N Current (RMS),A,15.0
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,08,L3 Current (RMS),A,20.8
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,08,L2 Current (RMS),A,6.7
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.32
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.66
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.5
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,05,N Current (RMS),A,18.5
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,51.8
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,45.1
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.2
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.93
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.51
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.31
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,-26.73
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.28
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,04,N Current (RMS),A,33.4
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,96.6
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,110.2
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,93.8
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.68
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.58
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.19
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,03,N Current (RMS),A,26.6
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.0
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,transformer,,Temperature,C,14.8
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,50.96
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.84
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.18
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
730719,MELLISH ROAD - WALSALL,2022-12-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,08,L3 Active Power,kW,4.4
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.55
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.3
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,08,N Current (RMS),A,14.5
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,08,L3 Current (RMS),A,19.6
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,08,L2 Current (RMS),A,8.3
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.37
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.9
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,05,N Current (RMS),A,28.2
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,56.1
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,71.0
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.9
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.98
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.35
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.44
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,-24.6
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.54
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,04,N Current (RMS),A,38.1
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.1
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,102.8
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,91.8
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.89
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.42
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.53
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,03,N Current (RMS),A,23.7
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.6
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,transformer,,Temperature,C,14.6
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.07
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.38
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.32
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
730719,MELLISH ROAD - WALSALL,2022-12-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.22
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,08,L3 Active Power,kW,3.59
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.78
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.37
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,08,N Current (RMS),A,11.5
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,08,L3 Current (RMS),A,16.3
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,08,L2 Current (RMS),A,3.6
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.9
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.87
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.44
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.59
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,05,N Current (RMS),A,28.1
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,70.6
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,64.7
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.3
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.94
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.52
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.86
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,-23.47
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.1
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,04,N Current (RMS),A,43.1
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.3
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,98.9
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,93.6
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.61
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.8
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.3
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,03,N Current (RMS),A,31.2
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.5
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,transformer,,Temperature,C,14.5
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.91
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.67
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.33
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
730719,MELLISH ROAD - WALSALL,2022-12-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,08,L3 Active Power,kW,3.14
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,08,L2 Active Power,kW,1.03
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.41
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,08,N Current (RMS),A,10.2
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,08,L3 Current (RMS),A,14.6
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,08,L2 Current (RMS),A,5.5
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,08,L1 Current (RMS),A,2.3
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.3
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.97
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.5
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,05,N Current (RMS),A,39.5
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,93.7
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,50.9
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.5
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.47
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.14
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.49
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,-27.81
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.26
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,04,N Current (RMS),A,49.1
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,81.0
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,118.8
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,86.7
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.99
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.74
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.98
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,03,N Current (RMS),A,31.3
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,70.2
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,transformer,,Temperature,C,14.5
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,50.88
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.04
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.1
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
730719,MELLISH ROAD - WALSALL,2022-12-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.32
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,08,L3 Active Power,kW,4.54
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.78
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.65
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,08,N Current (RMS),A,13.1
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,08,L3 Current (RMS),A,20.0
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,08,L2 Current (RMS),A,3.4
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,08,L1 Current (RMS),A,3.7
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.64
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.62
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.52
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,05,N Current (RMS),A,36.6
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,75.5
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,76.2
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.1
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.83
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.45
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,-39.01
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.06
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,04,N Current (RMS),A,77.1
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.4
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,162.6
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,93.7
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.47
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.79
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.64
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,03,N Current (RMS),A,36.1
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,74.5
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.17
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,transformer,,Temperature,C,14.3
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.08
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.63
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.84
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,122.6
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
730719,MELLISH ROAD - WALSALL,2022-12-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.36
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,08,L3 Active Power,kW,2.39
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,08,L2 Active Power,kW,1.29
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.56
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,08,N Current (RMS),A,7.8
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,08,L3 Current (RMS),A,11.6
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,08,L2 Current (RMS),A,6.9
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,08,L1 Current (RMS),A,2.8
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.07
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.46
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.41
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,05,N Current (RMS),A,25.2
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,59.5
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,61.7
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,74.5
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.8
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.84
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,-36.14
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.37
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,04,N Current (RMS),A,58.5
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,78.8
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,150.3
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,90.0
