Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.05
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.62
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.29
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,03,N Current (RMS),A,40.7
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,82.1
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.18
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,transformer,,Temperature,C,14.2
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.33
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.6
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
730719,MELLISH ROAD - WALSALL,2022-12-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.37
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,08,L3 Active Power,kW,2.44
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.94
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.56
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,08,N Current (RMS),A,7.4
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,08,L3 Current (RMS),A,11.4
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,08,L2 Current (RMS),A,4.7
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,08,L1 Current (RMS),A,2.8
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.5
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.89
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.62
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,05,N Current (RMS),A,16.0
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,52.4
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.3
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,50.4
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.44
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.48
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,-34.81
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.23
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,04,N Current (RMS),A,56.2
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,77.3
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,143.9
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,89.4
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.51
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.96
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.57
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,03,N Current (RMS),A,31.6
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.3
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,transformer,,Temperature,C,14.1
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.93
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.86
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.94
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
730719,MELLISH ROAD - WALSALL,2022-12-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.29
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,08,L3 Active Power,kW,2.93
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.72
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,08,L1 Active Power,kW,1.1
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,08,N Current (RMS),A,9.7
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,08,L3 Current (RMS),A,13.5
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,08,L2 Current (RMS),A,3.2
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,08,L1 Current (RMS),A,6.2
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.05
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.01
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.29
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,05,N Current (RMS),A,23.2
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,50.6
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,52.0
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,59.9
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.97
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.14
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.32
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,-37.13
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.7
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,04,N Current (RMS),A,63.4
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,85.1
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,154.1
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,83.4
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.77
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.94
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.13
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,03,N Current (RMS),A,33.0
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,74.4
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,transformer,,Temperature,C,14.0
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.07
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.3
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.19
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
730719,MELLISH ROAD - WALSALL,2022-12-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.57
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.69
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.28
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,08,N Current (RMS),A,5.1
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,08,L3 Current (RMS),A,7.6
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,08,L2 Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.11
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.86
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.02
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,05,N Current (RMS),A,16.1
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,54.7
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,46.4
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,48.1
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.11
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.03
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,-31.89
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.77
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,04,N Current (RMS),A,52.4
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.7
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,132.9
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,104.5
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.1
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.56
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.25
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,03,N Current (RMS),A,26.9
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.2
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,transformer,,Temperature,C,14.0
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.81
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.64
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.3
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
730719,MELLISH ROAD - WALSALL,2022-12-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.58
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,08,L2 Active Power,kW,1.42
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.31
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,08,N Current (RMS),A,7.8
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,08,L3 Current (RMS),A,8.0
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,08,L2 Current (RMS),A,8.2
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.87
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.88
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.91
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,05,N Current (RMS),A,13.3
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,37.2
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,42.3
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.5
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.88
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.09
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,-33.24
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,31.05
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,04,N Current (RMS),A,54.3
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,79.9
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,138.4
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,130.5
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.75
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.68
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.18
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,03,N Current (RMS),A,26.1
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,65.6
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,transformer,,Temperature,C,13.9
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.29
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.13
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.4
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
730719,MELLISH ROAD - WALSALL,2022-12-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.81
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.44
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.27
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,08,N Current (RMS),A,7.6
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,08,L3 Current (RMS),A,9.2
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.3
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,08,L1 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.59
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.99
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.53
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,05,N Current (RMS),A,12.0
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.3
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.3
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.1
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.61
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.7
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,-30.04
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,32.59
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,04,N Current (RMS),A,68.2
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.4
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,125.5
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,135.0
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.18
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.48
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,03,N Current (RMS),A,35.6
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,76.9
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,transformer,,Temperature,C,13.8
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.3
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.99
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.51
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
730719,MELLISH ROAD - WALSALL,2022-12-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,08,L3 Active Power,kW,2.57
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.79
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.25
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,08,N Current (RMS),A,10.4
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,08,L3 Current (RMS),A,12.6
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,08,L2 Current (RMS),A,5.4
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,08,L1 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.85
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.15
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.9
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,05,N Current (RMS),A,19.3
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,53.8
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,39.2
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,59.0
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.08
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.43
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,-33.19
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.55
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,04,N Current (RMS),A,70.3
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.2
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,138.2
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,111.8
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.78
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.28
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.57
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,03,N Current (RMS),A,28.5
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,72.3
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,02,N Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,transformer,,Temperature,C,13.8
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.63
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.81
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,48.23
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
730719,MELLISH ROAD - WALSALL,2022-12-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
