Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,08,L3 Active Power,kW,3.85
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.52
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.19
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,08,N Current (RMS),A,12.5
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,08,L3 Current (RMS),A,16.6
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.2
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.6
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.31
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.7
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,05,N Current (RMS),A,25.6
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.6
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.9
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,65.1
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.04
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.5
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,-31.8
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.53
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,04,N Current (RMS),A,59.1
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,132.3
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,93.8
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.77
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.62
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.33
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,03,N Current (RMS),A,30.8
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.6
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,02,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,transformer,,Temperature,C,13.8
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.71
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.19
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.71
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
730719,MELLISH ROAD - WALSALL,2022-12-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.76
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.23
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,08,N Current (RMS),A,5.0
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,08,L3 Current (RMS),A,7.8
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,08,L2 Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.73
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.38
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.69
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,05,N Current (RMS),A,17.3
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.2
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.2
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.8
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.51
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.06
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,-28.84
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.56
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,04,N Current (RMS),A,54.7
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.3
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,120.1
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,97.7
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.44
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.48
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,03,N Current (RMS),A,24.6
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.8
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,transformer,,Temperature,C,13.8
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.99
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.24
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.02
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
730719,MELLISH ROAD - WALSALL,2022-12-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.99
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.69
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.18
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,08,N Current (RMS),A,7.0
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,08,L3 Current (RMS),A,9.8
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,08,L2 Current (RMS),A,4.0
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.22
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.37
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.7
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.53
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,05,N Current (RMS),A,18.3
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.2
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,49.0
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.7
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.62
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.66
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,-26.24
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.62
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,04,N Current (RMS),A,51.8
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.9
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,109.1
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,102.0
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.45
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.78
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.41
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,03,N Current (RMS),A,26.0
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.1
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,transformer,,Temperature,C,13.8
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.45
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.7
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
730719,MELLISH ROAD - WALSALL,2022-12-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.41
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.49
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.16
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,08,N Current (RMS),A,4.9
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,08,L3 Current (RMS),A,6.6
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.63
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.02
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.7
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,05,N Current (RMS),A,13.1
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.1
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.8
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.8
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.31
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,-17.74
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.88
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,04,N Current (RMS),A,51.2
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,75.6
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,99.0
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.69
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.06
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,03,N Current (RMS),A,25.8
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.5
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,transformer,,Temperature,C,13.7
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.04
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.94
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.04
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
730719,MELLISH ROAD - WALSALL,2022-12-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.09
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,08,N Current (RMS),A,4.2
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,08,L3 Current (RMS),A,5.3
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.21
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.67
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.52
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.45
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,05,N Current (RMS),A,12.1
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.5
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.0
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.7
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.92
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.13
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,-13.34
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.56
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,04,N Current (RMS),A,53.4
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.1
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.7
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,117.6
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.01
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.13
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.62
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,03,N Current (RMS),A,32.1
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,71.2
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,transformer,,Temperature,C,13.8
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.87
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.92
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.73
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
730719,MELLISH ROAD - WALSALL,2022-12-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.05
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.49
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.2
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,08,N Current (RMS),A,4.1
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,08,L3 Current (RMS),A,5.2
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.63
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.69
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.62
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,05,N Current (RMS),A,13.2
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.6
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.0
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.2
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.1
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,-13.95
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.85
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,04,N Current (RMS),A,47.2
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,75.5
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.1
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,114.9
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.63
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.72
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.61
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,03,N Current (RMS),A,27.0
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,65.0
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,transformer,,Temperature,C,13.7
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.39
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.02
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.21
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
730719,MELLISH ROAD - WALSALL,2022-12-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.27
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.49
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,08,N Current (RMS),A,4.7
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,08,L3 Current (RMS),A,6.1
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.5
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.48
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.9
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,05,N Current (RMS),A,14.8
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.3
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.2
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.3
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.96
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.8
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,-14.19
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.63
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,04,N Current (RMS),A,39.8
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,75.2
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.6
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,105.9
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
