Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.11
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,03,N Current (RMS),A,25.2
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.8
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,transformer,,Temperature,C,13.8
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.24
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.94
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.6
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
730719,MELLISH ROAD - WALSALL,2022-12-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,08,L3 Active Power,kW,3.22
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.89
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,08,N Current (RMS),A,12.4
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,08,L3 Current (RMS),A,14.9
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,08,L2 Current (RMS),A,5.8
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.24
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.38
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.71
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.25
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,05,N Current (RMS),A,11.4
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.7
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.3
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.04
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.64
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,-10.66
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.78
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,04,N Current (RMS),A,50.2
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.0
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,102.1
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.63
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.58
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.36
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,03,N Current (RMS),A,29.3
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.4
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,transformer,,Temperature,C,13.9
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.86
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.56
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.4
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
730719,MELLISH ROAD - WALSALL,2022-12-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.18
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.71
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.47
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,08,N Current (RMS),A,5.9
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,08,L3 Current (RMS),A,7.5
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.14
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.46
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.31
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,05,N Current (RMS),A,12.4
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.8
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,31.2
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.6
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.75
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.4
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,-10.63
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.88
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,04,N Current (RMS),A,48.1
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,76.6
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,106.3
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.82
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.6
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,03,N Current (RMS),A,24.2
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,transformer,,Temperature,C,13.9
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.06
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.96
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.27
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
730719,MELLISH ROAD - WALSALL,2022-12-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.68
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.46
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,08,N Current (RMS),A,6.3
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,08,L3 Current (RMS),A,7.5
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.95
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.67
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.1
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,05,N Current (RMS),A,14.0
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.7
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.0
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.8
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.1
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.96
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,-10.05
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.65
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,04,N Current (RMS),A,47.6
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,65.1
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.7
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,101.2
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.06
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.42
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.02
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,03,N Current (RMS),A,24.9
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,transformer,,Temperature,C,13.9
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.66
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.54
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.79
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
730719,MELLISH ROAD - WALSALL,2022-12-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.24
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.51
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,08,N Current (RMS),A,5.2
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,08,L3 Current (RMS),A,6.1
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.3
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,08,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.26
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.87
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.97
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,05,N Current (RMS),A,11.8
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.6
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.9
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.2
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.99
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.79
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,-11.05
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.86
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,04,N Current (RMS),A,50.5
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.3
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,98.0
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.99
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.97
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,03,N Current (RMS),A,28.9
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.8
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,transformer,,Temperature,C,14.0
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.28
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.37
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.25
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
730719,MELLISH ROAD - WALSALL,2022-12-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.02
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.52
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,08,N Current (RMS),A,4.5
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,08,L3 Current (RMS),A,5.1
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.4
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,08,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.43
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.35
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,05,N Current (RMS),A,13.3
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.5
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.0
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.2
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.94
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.81
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,-12.97
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.49
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,04,N Current (RMS),A,59.8
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.1
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,113.1
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.49
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,03,N Current (RMS),A,29.9
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.0
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,transformer,,Temperature,C,14.0
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.76
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.48
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.26
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
730719,MELLISH ROAD - WALSALL,2022-12-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,08,L2 Active Power,kW,1.05
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,08,N Current (RMS),A,6.1
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,08,L3 Current (RMS),A,5.1
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,08,L2 Current (RMS),A,6.6
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.78
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.96
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.84
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,05,N Current (RMS),A,13.5
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.7
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.5
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.72
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.39
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,-13.24
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.38
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,04,N Current (RMS),A,41.7
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.7
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.5
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,104.6
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.83
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.79
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,03,N Current (RMS),A,22.9
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.6
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,transformer,,Temperature,C,14.0
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.63
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.16
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
730719,MELLISH ROAD - WALSALL,2022-12-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
