Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.47
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.54
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,08,N Current (RMS),A,5.6
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,08,L3 Current (RMS),A,6.8
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.4
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,08,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.39
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.22
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.09
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,05,N Current (RMS),A,9.6
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.0
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.2
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.4
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.25
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.21
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,-9.79
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.02
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,04,N Current (RMS),A,42.6
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.1
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,94.4
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.3
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.67
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,03,N Current (RMS),A,24.4
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,transformer,,Temperature,C,14.0
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.63
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.3
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.88
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
730719,MELLISH ROAD - WALSALL,2022-12-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.18
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.64
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.78
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.14
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,08,N Current (RMS),A,6.3
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,08,L3 Current (RMS),A,7.3
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,08,L2 Current (RMS),A,4.6
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,08,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.28
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.01
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.2
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.83
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,05,N Current (RMS),A,8.6
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.2
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.3
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.34
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.53
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,-9.34
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.35
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,04,N Current (RMS),A,40.1
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.2
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,91.7
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.07
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.48
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,03,N Current (RMS),A,21.9
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.6
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,transformer,,Temperature,C,14.1
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.24
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.15
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.82
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
730719,MELLISH ROAD - WALSALL,2022-12-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,08,L3 Active Power,kW,2.48
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.16
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,08,N Current (RMS),A,10.1
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,08,L3 Current (RMS),A,12.2
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,08,L2 Current (RMS),A,3.2
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,08,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.8
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.72
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.88
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,05,N Current (RMS),A,12.4
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.3
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.5
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.6
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.32
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.32
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,-13.66
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.56
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,04,N Current (RMS),A,30.6
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.1
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.7
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,88.3
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.74
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.25
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.4
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,03,N Current (RMS),A,21.1
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,transformer,,Temperature,C,14.1
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.33
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.94
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.97
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
730719,MELLISH ROAD - WALSALL,2022-12-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.47
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.51
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.18
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,08,N Current (RMS),A,5.6
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,08,L3 Current (RMS),A,6.7
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.12
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.97
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.7
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,05,N Current (RMS),A,11.0
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,41.6
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.1
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.8
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.96
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.41
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,-13.11
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.41
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,04,N Current (RMS),A,35.2
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.0
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.1
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,95.9
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.08
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.54
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,03,N Current (RMS),A,22.3
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,transformer,,Temperature,C,14.1
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.05
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.93
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.64
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
730719,MELLISH ROAD - WALSALL,2022-12-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,08,L3 Active Power,kW,0.96
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.48
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.16
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,08,N Current (RMS),A,4.1
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,08,L3 Current (RMS),A,4.8
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.56
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.41
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.01
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,05,N Current (RMS),A,8.9
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,31.3
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.9
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.6
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.15
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.11
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,-12.8
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.9
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,04,N Current (RMS),A,37.8
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.2
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.2
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,98.3
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.12
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.81
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.67
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,03,N Current (RMS),A,22.4
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.6
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,transformer,,Temperature,C,14.3
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.73
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.94
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.71
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
730719,MELLISH ROAD - WALSALL,2022-12-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,08,L3 Active Power,kW,0.94
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.76
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,08,N Current (RMS),A,5.2
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,08,L3 Current (RMS),A,4.8
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,08,L2 Current (RMS),A,4.9
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,08,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.52
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.34
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.94
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,05,N Current (RMS),A,13.4
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.4
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.0
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.3
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.71
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.29
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,-13.53
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.39
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,04,N Current (RMS),A,45.6
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.2
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,109.4
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.8
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.45
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.39
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,03,N Current (RMS),A,19.8
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,02,N Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,transformer,,Temperature,C,14.3
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.54
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.06
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.84
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
730719,MELLISH ROAD - WALSALL,2022-12-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.09
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.51
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.14
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,08,N Current (RMS),A,4.7
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,08,L3 Current (RMS),A,5.4
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.3
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,08,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.21
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.61
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.69
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,05,N Current (RMS),A,8.3
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.4
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.0
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.2
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.35
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.59
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,-12.66
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.46
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,04,N Current (RMS),A,48.0
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.9
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.1
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,113.1
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.88
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,03,N Current (RMS),A,21.1
