Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,transformer,,Temperature,C,14.5
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.87
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.37
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,36.59
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
730719,MELLISH ROAD - WALSALL,2022-12-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.52
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.54
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,08,N Current (RMS),A,5.6
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,08,L3 Current (RMS),A,6.9
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.4
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.76
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.79
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.35
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,05,N Current (RMS),A,9.8
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.6
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.8
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.7
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.06
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.37
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,-15.09
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,30.25
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,04,N Current (RMS),A,50.1
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.0
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.7
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,124.5
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.6
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.24
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,03,N Current (RMS),A,25.3
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,transformer,,Temperature,C,14.6
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.51
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.87
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,39.87
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
730719,MELLISH ROAD - WALSALL,2022-12-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.5
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.47
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,08,N Current (RMS),A,6.1
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,08,L3 Current (RMS),A,6.9
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.43
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.72
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,05,N Current (RMS),A,11.8
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.7
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.2
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.4
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.14
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.12
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,-14.13
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,28.33
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,04,N Current (RMS),A,47.7
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.8
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,116.5
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.06
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.7
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,03,N Current (RMS),A,25.1
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,transformer,,Temperature,C,14.7
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.11
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.8
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,38.19
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
730719,MELLISH ROAD - WALSALL,2022-12-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.46
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.44
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,08,N Current (RMS),A,6.1
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,08,L3 Current (RMS),A,6.7
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.62
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.56
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.27
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,05,N Current (RMS),A,16.1
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,48.1
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.5
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.4
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.47
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,-13.06
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.58
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,04,N Current (RMS),A,42.9
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.9
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.5
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,105.5
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.45
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.61
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.3
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,03,N Current (RMS),A,21.8
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.1
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,transformer,,Temperature,C,14.8
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,36.98
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.57
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,43.11
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
730719,MELLISH ROAD - WALSALL,2022-12-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,08,L3 Active Power,kW,0.92
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.49
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,08,N Current (RMS),A,4.4
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,08,L3 Current (RMS),A,4.9
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.1
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.78
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.79
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,05,N Current (RMS),A,12.9
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.0
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.4
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.4
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.95
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.82
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,-12.22
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.63
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,04,N Current (RMS),A,45.3
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,78.7
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.9
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,105.3
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.62
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.3
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,03,N Current (RMS),A,21.2
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,transformer,,Temperature,C,14.9
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,35.11
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.68
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,36.74
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
730719,MELLISH ROAD - WALSALL,2022-12-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,08,L3 Active Power,kW,0.88
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,08,N Current (RMS),A,4.1
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,08,L3 Current (RMS),A,4.6
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.2
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.93
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.28
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.09
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,05,N Current (RMS),A,12.3
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.1
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.3
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.6
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.39
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.77
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,-11.88
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.33
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,04,N Current (RMS),A,43.8
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.0
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.9
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,100.0
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.33
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.91
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.45
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,03,N Current (RMS),A,18.8
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,transformer,,Temperature,C,15.0
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.88
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.81
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.92
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
730719,MELLISH ROAD - WALSALL,2022-12-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.49
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,08,N Current (RMS),A,4.4
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,08,L3 Current (RMS),A,5.0
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,08,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.22
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.23
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.31
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.79
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,05,N Current (RMS),A,12.9
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.7
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.4
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.5
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.22
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.5
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,-12.51
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.53
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,04,N Current (RMS),A,48.6
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,100.9
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.88
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,03,N Current (RMS),A,19.7
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,transformer,,Temperature,C,15.1
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.92
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.21
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,37.06
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
730719,MELLISH ROAD - WALSALL,2022-12-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
