Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.4
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,08,L2 Active Power,kW,1.36
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,08,N Current (RMS),A,7.1
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,08,L3 Current (RMS),A,6.4
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,08,L2 Current (RMS),A,8.1
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,08,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.12
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.28
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.82
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,05,N Current (RMS),A,14.2
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.3
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,40.6
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.65
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.36
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,-13.19
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.55
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,04,N Current (RMS),A,47.5
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.7
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,105.0
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.43
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.61
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,03,N Current (RMS),A,19.4
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,transformer,,Temperature,C,15.2
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.88
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.91
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,37.97
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
730719,MELLISH ROAD - WALSALL,2022-12-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.62
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.42
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,08,N Current (RMS),A,6.3
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,08,L3 Current (RMS),A,7.2
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.9
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.74
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.17
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,05,N Current (RMS),A,11.6
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,41.2
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.6
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.1
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.69
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.79
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,-12.23
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.83
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,04,N Current (RMS),A,42.3
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,94.1
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.29
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.94
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,03,N Current (RMS),A,21.8
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,transformer,,Temperature,C,15.3
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.59
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.9
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.72
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
730719,MELLISH ROAD - WALSALL,2022-12-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.54
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.42
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,08,N Current (RMS),A,6.0
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,08,L3 Current (RMS),A,6.9
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.39
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.44
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.71
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,05,N Current (RMS),A,11.0
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.9
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.5
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.2
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.57
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.73
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,-12.39
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.22
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,04,N Current (RMS),A,47.6
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,99.8
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.13
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.36
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.19
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,03,N Current (RMS),A,17.1
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,transformer,,Temperature,C,15.4
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.79
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.87
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,37.14
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
730719,MELLISH ROAD - WALSALL,2022-12-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.47
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.43
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,08,N Current (RMS),A,5.6
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,08,L3 Current (RMS),A,6.5
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,08,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.47
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.14
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.88
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,05,N Current (RMS),A,13.3
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.6
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.8
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.8
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.58
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.41
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,-12.64
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.23
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,04,N Current (RMS),A,47.5
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.9
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,99.9
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.77
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.1
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.53
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,03,N Current (RMS),A,16.5
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,transformer,,Temperature,C,15.5
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.12
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.07
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,38.62
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
730719,MELLISH ROAD - WALSALL,2022-12-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,08,L3 Active Power,kW,0.94
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.44
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,08,N Current (RMS),A,4.2
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,08,L3 Current (RMS),A,4.6
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.74
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.16
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.78
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,05,N Current (RMS),A,16.1
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.5
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.0
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.5
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.57
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.85
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,-13.01
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.93
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,04,N Current (RMS),A,51.1
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.5
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,102.8
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.29
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.71
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,03,N Current (RMS),A,18.2
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,transformer,,Temperature,C,15.6
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.83
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.33
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,38.3
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
730719,MELLISH ROAD - WALSALL,2022-12-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,08,L3 Active Power,kW,0.93
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.43
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,08,N Current (RMS),A,4.4
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,08,L3 Current (RMS),A,4.6
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,08,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.76
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.86
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.39
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,05,N Current (RMS),A,17.8
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.5
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.1
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,43.0
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.59
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.52
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.14
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,-12.59
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,28.36
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,04,N Current (RMS),A,59.2
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.5
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,116.9
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.95
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.59
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,03,N Current (RMS),A,16.6
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,transformer,,Temperature,C,15.7
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.8
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.32
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,42.38
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
730719,MELLISH ROAD - WALSALL,2022-12-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,08,L3 Active Power,kW,0.97
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.53
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,08,N Current (RMS),A,4.1
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,08,L3 Current (RMS),A,4.7
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.63
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.24
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.16
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,05,N Current (RMS),A,16.0
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.1
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.8
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.5
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.73
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.15
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,-16.31
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,28.28
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,04,N Current (RMS),A,52.0
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.6
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.8
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,114.7
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.17
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.43
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,03,N Current (RMS),A,15.5
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
