Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,transformer,,Temperature,C,15.8
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.92
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.92
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,42.45
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
730719,MELLISH ROAD - WALSALL,2022-12-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.28
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,08,L2 Active Power,kW,1.63
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,08,N Current (RMS),A,7.3
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,08,L3 Current (RMS),A,5.9
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,08,L2 Current (RMS),A,9.0
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.81
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.69
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.93
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,05,N Current (RMS),A,12.9
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.6
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.6
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.6
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.78
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.61
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,-15.2
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.85
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,04,N Current (RMS),A,46.1
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.8
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.3
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,113.1
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.92
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.38
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,03,N Current (RMS),A,17.1
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,transformer,,Temperature,C,15.8
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.63
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.54
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,41.11
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
730719,MELLISH ROAD - WALSALL,2022-12-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.58
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,08,L2 Active Power,kW,1.47
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,08,N Current (RMS),A,7.4
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,08,L3 Current (RMS),A,6.8
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,08,L2 Current (RMS),A,8.5
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.24
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.58
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.26
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,05,N Current (RMS),A,17.1
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.2
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.8
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.74
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.68
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,-15.81
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,29.21
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,04,N Current (RMS),A,51.9
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.2
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.8
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,119.0
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.39
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.73
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.8
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,03,N Current (RMS),A,14.8
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.1
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,transformer,,Temperature,C,15.9
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.9
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.02
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,43.33
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
730719,MELLISH ROAD - WALSALL,2022-12-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.47
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.49
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,08,N Current (RMS),A,5.5
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,08,L3 Current (RMS),A,6.5
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.77
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.96
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.8
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,05,N Current (RMS),A,20.1
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.3
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.0
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.96
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.82
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,-14.57
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,30.42
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,04,N Current (RMS),A,54.9
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.7
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.0
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,123.6
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.15
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.27
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.67
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,03,N Current (RMS),A,15.0
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,transformer,,Temperature,C,16.0
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.22
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.2
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,46.93
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
730719,MELLISH ROAD - WALSALL,2022-12-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.04
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,08,N Current (RMS),A,4.5
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,08,L3 Current (RMS),A,5.1
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,08,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.54
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.31
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.49
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,05,N Current (RMS),A,17.5
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.4
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.9
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.27
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.13
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,-14.81
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.25
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,04,N Current (RMS),A,50.4
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.2
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.3
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,115.2
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.98
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.6
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.4
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,03,N Current (RMS),A,13.7
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,transformer,,Temperature,C,16.2
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.71
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.64
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,44.2
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
730719,MELLISH ROAD - WALSALL,2022-12-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,08,L3 Active Power,kW,0.92
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,08,L2 Active Power,kW,2.71
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,08,N Current (RMS),A,9.7
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,08,L3 Current (RMS),A,4.5
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,08,L2 Current (RMS),A,12.5
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,08,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.03
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.16
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.51
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,05,N Current (RMS),A,20.0
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.9
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,43.2
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.59
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.64
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,-14.59
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.46
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,04,N Current (RMS),A,45.0
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.9
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,61.1
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,112.1
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.14
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.11
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,03,N Current (RMS),A,18.9
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,transformer,,Temperature,C,16.3
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.74
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.42
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,41.29
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
730719,MELLISH ROAD - WALSALL,2022-12-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,08,L3 Active Power,kW,0.94
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.88
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,08,N Current (RMS),A,5.4
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,08,L3 Current (RMS),A,4.6
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,08,L2 Current (RMS),A,5.7
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.15
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.28
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.71
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,05,N Current (RMS),A,17.5
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.2
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,44.0
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.48
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.78
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,-14.6
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.44
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,04,N Current (RMS),A,40.1
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.5
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.1
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,104.3
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.01
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.89
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,03,N Current (RMS),A,15.1
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,transformer,,Temperature,C,16.4
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.88
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.48
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,40.26
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
730719,MELLISH ROAD - WALSALL,2022-12-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.14
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.67
