Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,08,N Current (RMS),A,5.1
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,08,L3 Current (RMS),A,5.4
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,08,L2 Current (RMS),A,4.3
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.62
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.96
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.55
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,05,N Current (RMS),A,14.3
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.8
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.4
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,43.4
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.5
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.23
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,-15.0
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.18
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,04,N Current (RMS),A,35.6
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.6
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.0
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,94.9
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.58
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.37
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.65
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,03,N Current (RMS),A,16.1
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.1
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,transformer,,Temperature,C,16.5
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.56
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.02
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.41
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
730719,MELLISH ROAD - WALSALL,2022-12-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.55
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.46
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,08,N Current (RMS),A,5.2
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,08,L3 Current (RMS),A,6.8
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.8
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.53
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.82
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,05,N Current (RMS),A,27.3
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,40.2
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.7
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.4
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.53
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,-14.75
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.77
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,04,N Current (RMS),A,40.9
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.9
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,97.5
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.04
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.49
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.78
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,03,N Current (RMS),A,15.0
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,transformer,,Temperature,C,16.7
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.93
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.76
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,42.34
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
730719,MELLISH ROAD - WALSALL,2022-12-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.5
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.66
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,08,N Current (RMS),A,4.4
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,08,L3 Current (RMS),A,6.7
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,08,L2 Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,08,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.66
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.7
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.91
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,05,N Current (RMS),A,27.0
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.1
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.0
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,53.0
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.73
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.36
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,-14.62
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.05
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,04,N Current (RMS),A,39.9
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.7
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.8
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,94.6
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.59
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.43
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.35
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,03,N Current (RMS),A,18.5
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,transformer,,Temperature,C,16.8
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.11
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.22
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,43.25
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
730719,MELLISH ROAD - WALSALL,2022-12-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.07
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,08,L2 Active Power,kW,1.46
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,08,N Current (RMS),A,5.3
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,08,L3 Current (RMS),A,5.1
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,08,L2 Current (RMS),A,7.2
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,08,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.54
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.95
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.97
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,05,N Current (RMS),A,23.8
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.9
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.1
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,45.2
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.89
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.59
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,-13.57
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.55
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,04,N Current (RMS),A,43.5
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,96.7
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.26
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.13
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,03,N Current (RMS),A,19.5
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.7
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,transformer,,Temperature,C,16.9
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.86
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.14
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.6
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
730719,MELLISH ROAD - WALSALL,2022-12-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,08,L3 Active Power,kW,0.98
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.71
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,08,N Current (RMS),A,5.4
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,08,L3 Current (RMS),A,4.8
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,08,L2 Current (RMS),A,7.5
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.99
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.94
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.14
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,05,N Current (RMS),A,23.8
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,37.5
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,46.0
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.46
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.7
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,-12.82
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.91
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,04,N Current (RMS),A,38.4
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.1
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,94.5
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.98
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.83
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,03,N Current (RMS),A,21.5
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.9
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,02,N Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,transformer,,Temperature,C,17.1
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.87
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,40.89
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
730719,MELLISH ROAD - WALSALL,2022-12-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,08,L3 Active Power,kW,0.96
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,08,L2 Active Power,kW,1.72
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,08,N Current (RMS),A,5.7
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,08,L3 Current (RMS),A,4.7
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,08,L2 Current (RMS),A,7.5
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.55
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.96
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.54
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,05,N Current (RMS),A,17.3
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.8
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.2
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.5
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.52
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.51
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,-13.98
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,04,N Current (RMS),A,35.3
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.2
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.3
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,90.6
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.16
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.37
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.95
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,03,N Current (RMS),A,18.8
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,transformer,,Temperature,C,17.2
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.18
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.13
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.49
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
730719,MELLISH ROAD - WALSALL,2022-12-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,08,L2 Active Power,kW,1.68
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,08,N Current (RMS),A,5.3
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,08,L3 Current (RMS),A,4.9
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,08,L2 Current (RMS),A,7.3
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,08,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.73
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.72
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.17
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,05,N Current (RMS),A,21.0
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.6
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.4
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.09
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.42
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,-13.8
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.88
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,04,N Current (RMS),A,44.3
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.2
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,102.6
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.28
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.49
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.42
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,03,N Current (RMS),A,21.2
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
