Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,transformer,,Temperature,C,17.4
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.45
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.14
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.46
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
730719,MELLISH ROAD - WALSALL,2022-12-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.29
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,08,L2 Active Power,kW,1.7
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,08,N Current (RMS),A,5.6
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,08,L3 Current (RMS),A,5.9
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,08,L2 Current (RMS),A,7.4
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.78
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.73
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.21
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,05,N Current (RMS),A,17.2
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.7
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,32.4
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.76
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.29
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,-13.99
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.24
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,04,N Current (RMS),A,25.8
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.3
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.8
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.9
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.12
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.62
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.09
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,03,N Current (RMS),A,20.0
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,transformer,,Temperature,C,17.5
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.49
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.11
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.57
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
730719,MELLISH ROAD - WALSALL,2022-12-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.51
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,08,L2 Active Power,kW,1.71
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,08,N Current (RMS),A,5.8
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,08,L3 Current (RMS),A,6.6
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,08,L2 Current (RMS),A,7.3
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.92
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.98
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.4
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,05,N Current (RMS),A,22.2
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,41.7
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.9
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.83
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.15
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,-15.44
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.97
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,04,N Current (RMS),A,22.2
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.0
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.0
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.2
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.49
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.43
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,03,N Current (RMS),A,23.0
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,transformer,,Temperature,C,17.7
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.46
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.75
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.8
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
730719,MELLISH ROAD - WALSALL,2022-12-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.45
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,08,L2 Active Power,kW,2.39
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,08,N Current (RMS),A,9.8
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,08,L3 Current (RMS),A,6.4
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,08,L2 Current (RMS),A,11.5
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,08,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.18
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.02
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.65
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,05,N Current (RMS),A,19.7
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.9
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.0
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.86
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.88
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,-16.44
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.46
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,04,N Current (RMS),A,23.8
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,82.2
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.9
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.2
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.37
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.17
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.9
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,03,N Current (RMS),A,23.6
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,transformer,,Temperature,C,17.8
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.66
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.95
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.73
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
730719,MELLISH ROAD - WALSALL,2022-12-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
